Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.67
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.5
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
923296,AVONDALE RD.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.69
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
923296,AVONDALE RD.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.45
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
923296,AVONDALE RD.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.23
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.41
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,59.73
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
923296,AVONDALE RD.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
923296,AVONDALE RD.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.54
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
923296,AVONDALE RD.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
