Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
923296,AVONDALE RD.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
923296,AVONDALE RD.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.81
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
923296,AVONDALE RD.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
923296,AVONDALE RD.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
923296,AVONDALE RD.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.79
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,24.2
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
923296,AVONDALE RD.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.92
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
923296,AVONDALE RD.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.67
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.71
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
923296,AVONDALE RD.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
