Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,24.4
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
923296,AVONDALE RD.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.82
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
923296,AVONDALE RD.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,24.6
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
923296,AVONDALE RD.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.67
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
923296,AVONDALE RD.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.47
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
923296,AVONDALE RD.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.4
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
923296,AVONDALE RD.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.67
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
923296,AVONDALE RD.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.64
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.82
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
