Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
923296,AVONDALE RD.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.67
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
923296,AVONDALE RD.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.46
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
923296,AVONDALE RD.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.2
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
923296,AVONDALE RD.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.77
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
923296,AVONDALE RD.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.17
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,25.6
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
923296,AVONDALE RD.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.75
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.05
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
923296,AVONDALE RD.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.37
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.45
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.15
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.17
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
923296,AVONDALE RD.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
