Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.17
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,25.9
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
923296,AVONDALE RD.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.22
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.74
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
923296,AVONDALE RD.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.47
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.79
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
923296,AVONDALE RD.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.63
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,26.3
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
923296,AVONDALE RD.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
923296,AVONDALE RD.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.25
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
923296,AVONDALE RD.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.85
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
923296,AVONDALE RD.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.42
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
