Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,26.1
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
923296,AVONDALE RD.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
923296,AVONDALE RD.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,26.3
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
923296,AVONDALE RD.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.63
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
923296,AVONDALE RD.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.64
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
923296,AVONDALE RD.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
923296,AVONDALE RD.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.7
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
923296,AVONDALE RD.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
