Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
923296,AVONDALE RD.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
923296,AVONDALE RD.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923296,AVONDALE RD.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.09
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,27.2
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
923296,AVONDALE RD.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.67
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
923296,AVONDALE RD.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.37
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.07
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,45.9
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.1
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
923296,AVONDALE RD.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.61
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
923296,AVONDALE RD.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.39
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.25
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.46
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
923296,AVONDALE RD.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
