Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.63
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.99
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
923296,AVONDALE RD.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.42
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.58
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.62
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.6
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.45
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.5
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
923296,AVONDALE RD.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.56
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.2
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.4
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
923296,AVONDALE RD.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.76
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.52
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.65
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.49
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.63
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
923296,AVONDALE RD.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.82
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.93
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.5
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.95
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
923296,AVONDALE RD.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.06
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.79
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
923296,AVONDALE RD.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.06
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.42
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
923296,AVONDALE RD.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.02
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
