Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.5
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.99
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
923296,AVONDALE RD.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.38
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.5
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.61
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.83
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.13
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.34
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
923296,AVONDALE RD.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.49
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.45
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.9
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.35
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.79
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.07
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
923296,AVONDALE RD.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.16
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.93
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.88
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.49
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.36
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
923296,AVONDALE RD.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.93
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.29
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.33
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.2
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.06
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.91
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
923296,AVONDALE RD.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.63
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.11
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.99
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,57.3
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.15
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.88
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
923296,AVONDALE RD.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.23
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.35
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.58
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.7
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.13
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.32
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.42
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
923296,AVONDALE RD.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.71
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.51
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.33
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,27.2
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.81
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.77
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
923296,AVONDALE RD.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.12
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
