Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.05
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.86
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.1
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.68
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
923296,AVONDALE RD.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.4
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.57
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.63
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.66
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.55
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
923296,AVONDALE RD.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.65
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.37
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.62
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.23
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.1
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.5
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.2
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.83
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
923296,AVONDALE RD.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.32
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.44
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.99
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,69.0
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,195.2
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.27
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.02
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.33
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
923296,AVONDALE RD.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.67
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.47
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.18
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.15
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,26.6
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.61
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.42
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
923296,AVONDALE RD.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.26
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.52
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.68
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.08
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.84
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.4
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.54
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.03
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.7
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.05
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
923296,AVONDALE RD.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.51
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.83
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.46
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,61.9
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.91
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.0
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.94
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.43
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.15
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
923296,AVONDALE RD.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.04
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.76
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.35
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
