Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.74
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.47
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.8
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.16
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.81
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.97
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.4
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
923296,AVONDALE RD.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.95
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.53
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.84
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.54
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,176.6
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.23
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.3
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.25
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
923296,AVONDALE RD.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.27
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.28
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,54.3
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.58
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.52
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.21
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,25.6
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.24
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.66
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.4
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
923296,AVONDALE RD.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.52
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.79
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.81
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.6
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.92
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.58
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.53
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
923296,AVONDALE RD.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.3
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.72
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.54
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.8
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.77
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.8
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
923296,AVONDALE RD.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.06
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.24
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.49
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.58
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.9
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.22
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.44
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.45
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
923296,AVONDALE RD.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.82
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.72
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.22
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.09
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.03
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
923296,AVONDALE RD.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.09
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.74
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.21
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.8
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
