Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.15
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.72
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.45
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
923296,AVONDALE RD.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.23
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.83
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.75
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.96
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
923296,AVONDALE RD.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.96
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.7
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.9
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.61
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.94
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.03
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.19
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
923296,AVONDALE RD.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.54
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.18
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.3
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.48
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.02
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.33
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
923296,AVONDALE RD.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.77
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.01
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.23
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.4
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.33
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.73
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
923296,AVONDALE RD.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.06
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.9
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.48
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,88.5
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.6
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.85
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.93
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.78
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
923296,AVONDALE RD.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.37
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.26
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.2
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.44
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.94
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.94
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
923296,AVONDALE RD.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.19
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.29
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.23
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,79.9
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.67
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.21
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
923296,AVONDALE RD.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.08
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.88
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.55
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
