Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.93
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,74.0
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.57
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.4
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
923296,AVONDALE RD.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.74
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.72
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.64
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
923296,AVONDALE RD.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.21
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.98
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.53
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
923296,AVONDALE RD.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.37
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
923296,AVONDALE RD.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.89
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.31
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.19
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.95
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
923296,AVONDALE RD.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.42
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
923296,AVONDALE RD.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
923296,AVONDALE RD.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.52
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
