Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
923296,AVONDALE RD.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
923296,AVONDALE RD.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
923296,AVONDALE RD.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.05
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.64
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.7
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
923296,AVONDALE RD.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
923296,AVONDALE RD.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.18
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.96
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
923296,AVONDALE RD.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
923296,AVONDALE RD.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
923296,AVONDALE RD.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
