Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.09
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
923296,AVONDALE RD.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
923296,AVONDALE RD.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
923296,AVONDALE RD.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.38
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
923296,AVONDALE RD.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.76
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
923296,AVONDALE RD.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.37
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
923296,AVONDALE RD.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.54
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.21
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
923296,AVONDALE RD.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.63
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.18
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
