Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
923296,AVONDALE RD.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.85
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,23.1
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
923296,AVONDALE RD.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.52
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.86
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.31
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.26
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,23.1
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
923296,AVONDALE RD.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.82
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.93
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.81
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.54
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.38
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,23.1
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
923296,AVONDALE RD.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.48
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.98
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.53
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,23.0
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
923296,AVONDALE RD.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,23.0
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.78
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
923296,AVONDALE RD.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.9
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,23.0
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
923296,AVONDALE RD.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.94
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.65
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.81
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,23.0
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
