Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
923296,AVONDALE RD.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.04
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.9
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.61
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.7
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.64
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,23.0
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
923296,AVONDALE RD.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.32
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.27
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,22.9
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.09
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
923296,AVONDALE RD.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,22.9
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
923296,AVONDALE RD.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,22.9
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
923296,AVONDALE RD.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.93
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.63
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,22.9
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
923296,AVONDALE RD.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.8
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
923296,AVONDALE RD.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.95
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.34
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
923296,AVONDALE RD.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.7
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.71
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.72
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
923296,AVONDALE RD.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
