Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
923296,AVONDALE RD.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.38
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
923296,AVONDALE RD.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.87
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.99
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.58
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
923296,AVONDALE RD.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.56
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.3
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.59
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.09
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
923296,AVONDALE RD.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
923296,AVONDALE RD.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.09
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.67
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
923296,AVONDALE RD.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.63
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.49
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
923296,AVONDALE RD.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.6
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
923296,AVONDALE RD.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.07
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
