Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.07
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.87
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
923296,AVONDALE RD.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.13
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.68
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.1
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
923296,AVONDALE RD.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.41
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,22.7
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.37
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
923296,AVONDALE RD.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.93
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
923296,AVONDALE RD.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.2
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.54
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.29
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,71.1
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.52
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
923296,AVONDALE RD.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.31
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.33
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
923296,AVONDALE RD.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.43
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,22.8
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.86
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
923296,AVONDALE RD.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
