Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,22.9
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
923296,AVONDALE RD.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.54
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,22.9
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
923296,AVONDALE RD.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.39
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.15
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,23.0
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.56
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
923296,AVONDALE RD.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,23.1
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
923296,AVONDALE RD.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,23.1
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
923296,AVONDALE RD.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.02
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
923296,AVONDALE RD.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
923296,AVONDALE RD.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.73
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
923296,AVONDALE RD.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
