Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
923296,AVONDALE RD.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.13
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
923296,AVONDALE RD.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
923296,AVONDALE RD.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
923296,AVONDALE RD.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.53
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
923296,AVONDALE RD.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.66
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
923296,AVONDALE RD.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.64
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
923296,AVONDALE RD.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
