Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
923296,AVONDALE RD.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.54
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
923296,AVONDALE RD.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.82
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
923296,AVONDALE RD.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
923296,AVONDALE RD.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,24.2
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
923296,AVONDALE RD.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.9
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
923296,AVONDALE RD.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.31
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,24.4
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
923296,AVONDALE RD.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.36
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
