Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
923296,AVONDALE RD.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.56
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,24.6
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
923296,AVONDALE RD.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.36
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.7
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
923296,AVONDALE RD.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
923296,AVONDALE RD.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.84
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.36
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
923296,AVONDALE RD.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.04
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
923296,AVONDALE RD.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.52
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
923296,AVONDALE RD.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.98
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
923296,AVONDALE RD.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.84
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
