Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
923296,AVONDALE RD.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.84
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.2
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
923296,AVONDALE RD.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.95
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
923296,AVONDALE RD.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
